Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.07
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.95
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.82
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.27
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.8
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.88
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.4
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.1
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.7
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.81
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.33
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.1
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.18
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.02
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.1
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.3
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.44
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.18
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.2
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,19.7
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.45
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.62
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.39
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
532778,Llanover Road. Blaenavon.,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.9
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.83
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.48
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.86
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.8
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.9
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.5
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.2
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.4
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.21
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.73
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.81
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.28
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.96
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.41
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.06
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.6
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.0
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.34
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.23
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,19.6
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.29
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.65
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.41
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
532778,Llanover Road. Blaenavon.,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.73
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.82
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.17
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.2
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.9
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.58
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.94
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.81
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.92
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.54
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.4
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.9
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.67
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,19.5
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.4
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.77
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.94
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
532778,Llanover Road. Blaenavon.,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.92
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.22
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.33
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.98
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.74
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.35
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.59
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.5
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.69
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.03
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.81
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.4
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.5
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.98
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.98
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,19.4
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.98
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.78
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.92
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
532778,Llanover Road. Blaenavon.,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.54
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.34
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.15
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.9
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.7
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.2
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.12
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.85
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.3
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.7
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.9
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.53
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.55
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.46
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.59
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,19.3
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.5
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.64
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.49
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
532778,Llanover Road. Blaenavon.,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.43
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.83
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.67
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.7
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.9
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.12
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.2
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.75
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.41
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.9
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.43
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,19.3
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.67
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.06
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.53
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
532778,Llanover Road. Blaenavon.,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.85
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.89
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.91
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.7
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.8
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.6
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.4
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.1
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.81
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.2
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.28
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.11
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.46
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,19.2
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.35
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,50.37
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.58
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
