Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.79
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.84
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.2
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.8
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.2
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.7
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.13
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.24
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.71
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.62
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.74
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.9
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.46
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,19.1
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.55
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.2
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.51
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
532778,Llanover Road. Blaenavon.,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.8
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.69
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.9
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.6
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.4
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.1
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.11
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.07
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.49
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.9
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.12
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.22
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.09
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.54
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,19.0
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.1
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.93
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.02
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
532778,Llanover Road. Blaenavon.,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.47
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.01
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.22
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.0
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.42
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.84
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.07
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.42
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.88
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.15
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.91
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.9
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,18.9
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.5
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,49.85
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.07
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
532778,Llanover Road. Blaenavon.,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.82
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.65
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.25
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.6
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.1
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.7
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.93
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.11
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.42
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.48
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.28
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.93
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,18.9
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.39
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.82
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.9
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
532778,Llanover Road. Blaenavon.,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.29
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.78
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.67
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.9
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.7
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.9
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.17
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.07
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.75
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.09
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.05
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.38
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.25
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.26
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.0
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,18.8
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.4
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,57.98
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.96
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
532778,Llanover Road. Blaenavon.,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.91
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.08
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.16
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.0
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.0
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.63
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.74
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.6
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.39
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.63
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.7
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.13
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.59
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.0
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,18.7
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.43
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,54.4
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.08
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
532778,Llanover Road. Blaenavon.,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.44
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.36
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.7
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.3
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.2
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.8
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.66
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.05
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.57
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.01
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.5
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,18.6
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.6
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,54.64
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.27
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
532778,Llanover Road. Blaenavon.,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.22
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.02
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.96
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.5
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.2
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.96
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
