Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.01
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.42
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.96
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.06
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.88
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,18.5
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.19
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.39
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.2
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
532778,Llanover Road. Blaenavon.,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.19
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.78
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.69
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.8
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.9
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.4
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.92
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.62
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.92
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.66
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,18.4
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.84
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.93
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.06
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
532778,Llanover Road. Blaenavon.,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.13
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.58
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.91
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.6
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.4
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.9
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.79
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.9
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.04
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.71
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.55
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.16
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,18.3
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.39
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,52.58
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.16
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
532778,Llanover Road. Blaenavon.,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.65
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.07
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.49
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.3
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.7
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.77
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.88
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.62
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.33
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.89
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.4
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,18.3
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.87
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,56.13
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.23
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
532778,Llanover Road. Blaenavon.,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.76
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.5
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.45
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.4
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.1
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.17
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.83
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.28
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.19
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.98
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.34
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.86
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.92
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,18.2
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.64
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,49.86
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.29
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
532778,Llanover Road. Blaenavon.,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.64
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.06
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.64
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.8
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.7
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.62
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.99
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.1
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.35
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.62
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.51
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.37
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.2
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,18.0
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.09
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,52.31
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.39
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
532778,Llanover Road. Blaenavon.,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.79
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.17
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.52
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.8
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.6
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.56
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.7
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.37
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.3
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.56
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.62
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.26
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.22
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.58
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,17.9
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.86
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,55.36
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.62
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
532778,Llanover Road. Blaenavon.,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.19
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.7
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.22
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.3
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.7
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.5
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.7
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.29
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.64
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.17
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.9
