Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.8
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.32
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.32
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.2
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,17.8
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.2
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,63.48
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.57
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,140.0
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
532778,Llanover Road. Blaenavon.,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.88
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.18
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.82
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.1
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.4
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.71
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.36
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.1
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.81
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.6
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.41
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.5
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,17.7
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.67
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,56.24
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.84
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
532778,Llanover Road. Blaenavon.,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.87
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.96
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.01
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.0
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.23
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.61
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.64
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.27
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,17.6
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.47
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.76
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.72
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
532778,Llanover Road. Blaenavon.,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.13
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.3
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.84
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.2
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.9
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.49
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.38
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.28
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.14
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,17.5
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.12
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.82
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.05
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
532778,Llanover Road. Blaenavon.,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.31
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.66
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.41
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.7
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.7
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.2
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.45
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.09
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.22
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,17.4
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.86
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.05
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.91
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
532778,Llanover Road. Blaenavon.,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.14
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.65
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.74
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.9
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.8
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.57
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.51
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,17.3
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.52
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.8
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.21
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
532778,Llanover Road. Blaenavon.,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.35
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.19
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.77
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.2
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.8
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.4
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.51
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,17.2
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.3
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.56
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.81
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
532778,Llanover Road. Blaenavon.,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.48
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.41
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.61
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.0
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.6
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.96
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.13
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.7
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.65
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.36
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
