Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.48
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,17.2
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.49
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.76
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.61
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
532778,Llanover Road. Blaenavon.,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.84
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.34
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.51
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.3
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.67
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.7
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.92
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.44
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.61
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,17.1
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.8
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,47.37
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.36
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
532778,Llanover Road. Blaenavon.,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.78
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.03
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.53
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.9
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.67
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.9
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,17.0
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.47
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.24
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.63
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
532778,Llanover Road. Blaenavon.,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.11
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.07
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.1
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.9
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.2
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.9
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.13
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.3
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,17.0
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.09
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.39
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.49
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
532778,Llanover Road. Blaenavon.,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.69
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.79
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.94
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.9
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.2
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.2
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.74
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.83
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.1
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,16.9
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.33
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.8
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.62
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
532778,Llanover Road. Blaenavon.,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.98
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.77
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.9
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.8
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.8
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.93
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.77
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.6
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.57
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,16.9
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.47
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.14
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.01
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
532778,Llanover Road. Blaenavon.,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.02
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.35
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.26
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.86
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.4
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.8
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.3
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.27
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.67
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.98
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,16.8
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.68
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.08
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.41
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
532778,Llanover Road. Blaenavon.,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.58
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.59
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.78
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.2
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.4
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.0
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.46
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.45
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.26
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.84
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,16.7
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532778,Llanover Road. Blaenavon.,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
