Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.96
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.29
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.18
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.9
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.9
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.1
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.42
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.14
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.35
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.85
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.09
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.87
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,16.3
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.15
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.67
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.1
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
532778,Llanover Road. Blaenavon.,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.12
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.62
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.18
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.3
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.6
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.45
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.86
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.86
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.1
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.42
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.45
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.89
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.74
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,16.3
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.58
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.48
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.12
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
532778,Llanover Road. Blaenavon.,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.18
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.9
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.76
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.5
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.71
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.85
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.78
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,16.2
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.02
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.48
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.44
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
532778,Llanover Road. Blaenavon.,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.49
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.01
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.55
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.2
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.9
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.63
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.03
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,16.1
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.93
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.91
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.61
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
532778,Llanover Road. Blaenavon.,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.61
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.03
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.3
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.0
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.55
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.29
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.47
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,16.0
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.67
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.61
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.52
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
532778,Llanover Road. Blaenavon.,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.67
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.24
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.78
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.8
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.3
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.3
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.55
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.24
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.23
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.53
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,16.0
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.25
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.84
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.09
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
532778,Llanover Road. Blaenavon.,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.64
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.24
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.7
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,40.2
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.4
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.2
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.4
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.11
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.3
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,15.9
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.65
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.11
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.62
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
532778,Llanover Road. Blaenavon.,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.49
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.41
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.38
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.0
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.1
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.31
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.28
