Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.85
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.63
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,15.8
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.78
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.73
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.85
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
532778,Llanover Road. Blaenavon.,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.29
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.94
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.96
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.1
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.7
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.5
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.47
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.75
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.75
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.89
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.59
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.04
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,15.8
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.95
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.92
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.2
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
532778,Llanover Road. Blaenavon.,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.08
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.16
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.2
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,40.0
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.6
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.2
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.2
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.54
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.7
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.42
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.13
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.8
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,15.7
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.73
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.76
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.26
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
532778,Llanover Road. Blaenavon.,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.19
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.4
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.72
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,50.4
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.5
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.97
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.42
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.25
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.8
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.58
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,15.6
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.05
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.38
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.45
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
532778,Llanover Road. Blaenavon.,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.64
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.25
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.25
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.95
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.88
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.4
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.7
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.47
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,15.6
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.74
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.36
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.6
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
532778,Llanover Road. Blaenavon.,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.65
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.27
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.45
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.55
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.46
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.35
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.27
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.5
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.84
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.5
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,15.6
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.09
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.23
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.16
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
532778,Llanover Road. Blaenavon.,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.94
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.19
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.0
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.2
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.91
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.84
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.9
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,15.6
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.49
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.85
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
532778,Llanover Road. Blaenavon.,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.86
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.08
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.23
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.1
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.2
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
