Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.45
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,15.5
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.93
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.63
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.37
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
532778,Llanover Road. Blaenavon.,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.87
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.75
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.36
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.77
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.78
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,15.6
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.11
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.45
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.13
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
532778,Llanover Road. Blaenavon.,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.53
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.98
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.06
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,15.6
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.77
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.65
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.39
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
532778,Llanover Road. Blaenavon.,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.52
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.01
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.28
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.64
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.1
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.97
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,15.6
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.64
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.64
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.95
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
532778,Llanover Road. Blaenavon.,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.56
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.86
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.24
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.76
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.21
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,15.5
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.96
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.39
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.86
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
532778,Llanover Road. Blaenavon.,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.32
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.57
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.48
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.9
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.7
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,15.6
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.52
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.17
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
532778,Llanover Road. Blaenavon.,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.55
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.68
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.29
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,15.6
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.66
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.25
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.9
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
532778,Llanover Road. Blaenavon.,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.72
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.04
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.26
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.25
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.76
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
