Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,15.7
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.93
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.09
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
532778,Llanover Road. Blaenavon.,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.15
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.49
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.35
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.47
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.63
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,15.7
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.72
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.29
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.89
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
532778,Llanover Road. Blaenavon.,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.59
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.32
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.47
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.2
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.45
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.98
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,15.6
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.25
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.12
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.34
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
532778,Llanover Road. Blaenavon.,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.17
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.33
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.29
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.7
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.7
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.51
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.08
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,15.6
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.77
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.63
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
532778,Llanover Road. Blaenavon.,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.97
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.56
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.37
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.75
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,15.6
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.89
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
532778,Llanover Road. Blaenavon.,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.37
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.36
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.32
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.45
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,15.6
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.6
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
532778,Llanover Road. Blaenavon.,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.91
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.26
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.9
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.6
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,15.6
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.93
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.02
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
532778,Llanover Road. Blaenavon.,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.04
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.7
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.36
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,15.6
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
