Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.44
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.31
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.06
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
532778,Llanover Road. Blaenavon.,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.15
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.47
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.1
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,15.6
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.87
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.09
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.8
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
532778,Llanover Road. Blaenavon.,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.96
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.62
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.74
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,15.6
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.41
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.53
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
532778,Llanover Road. Blaenavon.,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.41
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.15
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.46
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.05
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,15.6
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
532778,Llanover Road. Blaenavon.,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.88
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.92
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,15.6
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.87
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.59
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
532778,Llanover Road. Blaenavon.,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.37
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.09
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.1
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.65
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,15.6
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.21
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.37
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.59
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
532778,Llanover Road. Blaenavon.,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.72
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.1
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.22
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,15.6
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.32
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.55
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.16
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
532778,Llanover Road. Blaenavon.,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.68
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.54
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.1
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.15
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,15.7
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.73
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.95
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.12
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
532778,Llanover Road. Blaenavon.,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.46
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.18
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.05
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
