Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.07
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,15.7
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.65
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
532778,Llanover Road. Blaenavon.,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.35
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.13
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.21
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.34
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,15.8
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.31
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
532778,Llanover Road. Blaenavon.,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.75
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.25
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.91
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,15.8
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.55
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.71
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
532778,Llanover Road. Blaenavon.,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.33
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,15.8
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.93
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.45
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
532778,Llanover Road. Blaenavon.,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.48
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.19
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.11
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.7
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,15.8
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.92
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.96
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
532778,Llanover Road. Blaenavon.,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.5
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.75
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.56
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.82
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,15.9
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.38
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.76
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
532778,Llanover Road. Blaenavon.,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.74
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.1
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.72
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.7
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.09
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,15.9
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.63
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.5
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.73
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
532778,Llanover Road. Blaenavon.,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.37
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.68
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.1
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.8
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
