Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.96
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,16.0
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.93
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.95
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.52
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
532778,Llanover Road. Blaenavon.,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.6
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.93
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.85
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.8
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.22
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,16.1
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.52
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
532778,Llanover Road. Blaenavon.,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.61
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.53
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.22
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.03
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,16.1
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.45
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.31
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
532778,Llanover Road. Blaenavon.,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.45
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.97
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.74
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.96
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.98
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,16.2
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.89
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.29
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
532778,Llanover Road. Blaenavon.,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.56
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.41
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.98
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.8
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,16.4
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.58
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.7
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.45
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
532778,Llanover Road. Blaenavon.,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.39
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.23
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.88
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,16.5
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.87
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.02
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.81
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
532778,Llanover Road. Blaenavon.,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.42
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.22
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,16.6
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.78
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.73
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
532778,Llanover Road. Blaenavon.,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.81
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.47
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.6
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.23
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
