Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,16.6
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.82
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.47
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.76
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
532778,Llanover Road. Blaenavon.,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.62
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.63
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.48
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.7
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.4
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,16.7
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.11
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.69
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
532778,Llanover Road. Blaenavon.,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.55
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.19
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.15
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.58
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,16.8
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.14
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.39
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
532778,Llanover Road. Blaenavon.,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.8
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.07
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.24
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.6
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.01
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,16.8
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.2
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.67
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
532778,Llanover Road. Blaenavon.,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.7
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.78
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.89
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.8
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,16.9
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.13
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.25
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.31
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
532778,Llanover Road. Blaenavon.,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.84
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.76
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.09
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.6
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.77
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,17.0
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.26
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.84
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
532778,Llanover Road. Blaenavon.,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.02
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.11
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.62
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.6
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.29
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.95
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.1
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,17.0
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.25
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.21
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
532778,Llanover Road. Blaenavon.,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.91
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.34
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.84
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.61
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.7
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
