Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,19.6
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.4
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.33
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.11
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
532778,Llanover Road. Blaenavon.,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.21
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.61
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.19
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.5
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.24
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,19.7
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.13
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.09
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.21
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
532778,Llanover Road. Blaenavon.,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.12
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.04
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.96
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.29
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.92
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,19.8
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.1
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.11
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.4
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
532778,Llanover Road. Blaenavon.,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.36
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.93
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.06
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.7
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.9
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.26
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.08
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.13
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.39
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,19.8
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.27
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.09
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.37
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
532778,Llanover Road. Blaenavon.,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.02
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.41
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.38
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.8
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.82
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.74
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.05
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.83
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.04
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,19.9
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.45
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.36
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.88
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
532778,Llanover Road. Blaenavon.,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.55
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.47
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.33
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.97
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.1
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.63
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,20.1
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.34
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.78
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.25
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
532778,Llanover Road. Blaenavon.,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.02
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.67
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.64
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.79
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.1
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.13
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.43
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.25
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.1
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.55
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,20.2
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.95
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.93
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.29
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
532778,Llanover Road. Blaenavon.,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.87
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.92
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.7
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.0
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.58
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.29
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.5
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,20.3
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.59
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.57
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.23
