Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
532778,Llanover Road. Blaenavon.,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.74
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.27
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.63
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.5
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.3
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.3
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.59
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.29
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.38
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,20.4
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.87
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.82
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.11
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
532778,Llanover Road. Blaenavon.,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.13
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.76
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.9
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.2
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.7
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.3
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.62
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.62
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.69
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.2
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,20.4
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.31
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.88
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.39
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
532778,Llanover Road. Blaenavon.,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.36
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.19
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.51
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.4
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.95
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.13
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.63
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.2
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.33
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.7
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.86
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,20.5
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.24
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.98
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
532778,Llanover Road. Blaenavon.,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.23
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.42
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.28
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.97
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.9
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.5
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.3
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.3
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.74
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.7
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.66
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.92
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.2
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,20.5
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.14
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.33
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.91
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
532778,Llanover Road. Blaenavon.,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.13
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.18
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.36
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,41.3
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.5
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.0
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.19
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.63
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.45
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.1
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.58
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,20.6
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.63
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.85
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.16
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
532778,Llanover Road. Blaenavon.,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.38
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.42
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.63
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.7
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.3
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.6
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.84
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.35
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.7
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.08
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.64
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.5
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.8
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,20.7
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.16
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.46
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.88
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
532778,Llanover Road. Blaenavon.,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.99
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.11
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.4
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.55
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.4
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.8
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.23
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.25
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.58
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.72
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.1
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.53
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.65
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.6
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,20.8
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.4
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.79
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.04
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
532778,Llanover Road. Blaenavon.,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.53
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.49
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.71
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.9
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.8
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.9
