Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.21
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.14
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.5
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.9
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.74
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.93
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,20.8
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.54
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.18
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.25
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
532778,Llanover Road. Blaenavon.,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.31
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.91
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.4
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.9
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.4
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.55
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.64
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.77
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.85
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.01
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.52
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.29
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.6
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.89
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,20.8
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.75
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.24
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.57
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
532778,Llanover Road. Blaenavon.,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.77
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.11
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.5
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.3
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.2
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.3
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.45
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.8
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.7
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.64
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.69
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.31
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.9
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.32
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.84
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.4
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,20.9
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.87
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,59.12
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.08
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
532778,Llanover Road. Blaenavon.,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.31
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.9
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.36
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.9
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.2
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.6
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.5
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.76
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.08
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.11
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.39
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.8
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.41
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.8
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.7
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.3
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.95
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.12
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,20.8
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.87
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.17
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.94
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
532778,Llanover Road. Blaenavon.,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.4
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.21
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.1
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.8
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.8
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.4
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.63
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.87
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,61.1
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.3
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.35
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.27
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.8
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.12
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.78
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.92
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.8
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,20.8
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.34
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.5
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,62.79
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
532778,Llanover Road. Blaenavon.,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.51
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.05
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.08
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,45.1
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.9
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.4
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.2
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.66
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.92
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.67
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.14
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.54
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.59
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.5
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.3
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.69
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.7
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.7
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,20.8
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.91
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,63.06
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.17
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
532778,Llanover Road. Blaenavon.,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.01
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,20.93
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.35
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,60.8
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.3
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.8
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.2
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.81
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.97
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.07
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.31
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.41
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.63
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.3
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.51
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.68
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,20.8
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.38
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.53
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.21
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
532778,Llanover Road. Blaenavon.,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.68
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.76
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.05
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,41.0
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.6
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.66
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
