Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.91
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.25
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.43
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.5
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.1
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.64
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.13
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.3
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.3
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,20.8
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.86
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.62
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.62
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
532778,Llanover Road. Blaenavon.,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.72
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.07
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.68
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.3
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.1
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.5
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.08
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.8
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.84
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.01
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.6
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.2
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.2
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.22
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.36
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.9
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,20.8
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.26
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.13
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.79
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
532778,Llanover Road. Blaenavon.,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.99
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.6
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.85
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.9
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.1
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.6
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.11
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.71
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.9
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.52
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.62
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.8
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.77
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.73
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.37
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.81
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.64
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.3
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,20.7
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.27
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,70.2
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.21
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
532778,Llanover Road. Blaenavon.,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.6
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.7
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.88
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,38.1
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.5
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.0
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.7
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.89
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.67
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.21
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.32
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.66
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.5
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.48
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.56
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.0
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.0
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.9
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.7
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.9
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,20.6
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.97
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,65.06
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.77
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
532778,Llanover Road. Blaenavon.,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.8
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.03
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.47
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.6
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.2
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.1
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.33
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.12
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.9
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.5
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.53
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.22
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.2
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.41
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.06
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.4
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.3
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,20.5
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.05
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,65.48
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.01
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
532778,Llanover Road. Blaenavon.,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.67
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.15
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.58
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.39
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.8
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.8
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.2
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.6
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.02
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.3
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.05
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.24
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.92
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.3
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.6
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.0
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.36
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.08
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.18
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.7
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.59
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.73
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.2
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.6
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.8
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,20.3
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.76
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,82.94
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.93
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,148.5
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.4
532778,Llanover Road. Blaenavon.,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.05
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.7
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.42
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,47.1
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.8
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.5
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.4
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.7
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.44
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.9
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.2
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.12
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.66
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,71.4
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.3
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.3
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.11
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.89
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.49
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.0
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.51
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.56
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,76.0
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.2
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.0
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,20.2
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.09
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,89.72
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.24
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,155.2
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,372.8
532778,Llanover Road. Blaenavon.,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.83
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.3
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.34
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.31
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.2
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.8
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.2
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.5
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.34
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.95
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.32
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.1
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.24
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.0
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.2
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.51
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.97
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.21
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
