Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.3
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.2
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.2
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.73
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.33
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,80.4
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.8
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,20.0
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.71
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,79.69
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.89
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,127.3
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.6
532778,Llanover Road. Blaenavon.,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.12
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.29
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.19
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.6
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.0
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.99
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.67
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.66
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.3
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.4
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.0
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.43
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.28
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.53
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.9
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.75
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.38
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,19.9
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.62
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.36
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.83
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
532778,Llanover Road. Blaenavon.,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.83
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.81
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.75
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.27
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.1
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.8
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.01
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.55
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.47
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.55
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.7
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.06
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.63
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.47
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.24
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.6
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.5
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,19.9
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.72
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,69.53
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.49
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
532778,Llanover Road. Blaenavon.,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.73
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.03
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.28
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.82
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.98
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.6
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.0
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.18
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.52
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.81
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.4
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.8
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.48
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.23
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.06
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.2
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.3
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.51
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.2
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,19.8
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.19
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.26
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.51
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
532778,Llanover Road. Blaenavon.,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.17
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.88
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.86
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.3
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.4
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.0
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.88
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.54
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.08
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.39
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.1
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.0
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.33
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.25
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.46
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.87
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.64
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.9
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,19.7
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.03
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.72
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.96
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
532778,Llanover Road. Blaenavon.,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.65
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.51
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.53
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.5
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.0
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.0
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.89
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.15
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.03
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.9
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.5
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.84
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.28
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.37
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.3
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.54
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.73
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.07
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.7
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,19.6
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.51
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.31
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.02
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
532778,Llanover Road. Blaenavon.,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.62
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.89
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.46
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.1
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.2
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.27
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.5
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.33
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.4
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.2
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.0
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.49
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.19
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.6
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.63
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.64
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.19
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.0
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,19.6
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.82
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.51
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.41
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
532778,Llanover Road. Blaenavon.,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.41
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.13
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.23
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.8
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.6
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.5
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.9
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.09
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.3
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.53
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.3
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.2
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.7
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.8
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.7
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.6
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.78
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.89
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.69
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,19.5
