Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.26
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,67.78
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.18
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
532778,Llanover Road. Blaenavon.,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.73
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.37
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.41
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.7
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.4
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.1
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.11
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.81
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.11
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.8
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.3
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.04
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.85
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.06
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.3
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.08
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.21
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.56
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.0
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,19.4
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.99
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,73.98
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.95
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,123.4
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.6
532778,Llanover Road. Blaenavon.,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.74
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.99
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.87
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.41
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.0
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.7
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.5
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.55
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.64
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.51
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.76
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.6
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.1
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.41
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.17
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.94
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.1
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.4
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.08
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,19.4
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.66
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.44
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.9
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
532778,Llanover Road. Blaenavon.,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.91
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.16
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.24
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.8
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.3
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.97
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.22
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.5
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.6
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.21
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.34
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.3
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.53
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.2
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.5
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,19.3
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.01
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.56
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.99
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
532778,Llanover Road. Blaenavon.,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.13
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.58
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.1
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.2
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.5
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.8
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.33
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.87
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.47
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.4
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.0
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.1
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.66
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.0
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.4
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.4
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.65
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.3
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,19.3
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.76
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.61
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.12
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
532778,Llanover Road. Blaenavon.,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.46
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.44
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.53
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.8
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.2
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.7
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.8
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.93
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.3
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.89
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.12
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.2
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.0
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.33
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.87
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.3
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,19.2
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.57
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.35
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.09
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
532778,Llanover Road. Blaenavon.,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.71
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.82
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.57
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.8
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.1
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.0
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.71
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.25
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.94
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.36
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.57
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.8
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.3
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.1
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.02
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.2
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,19.1
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.83
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.62
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.78
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
532778,Llanover Road. Blaenavon.,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.44
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.21
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.86
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.7
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.8
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.3
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.42
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.07
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.1
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.16
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.88
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.44
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.3
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.7
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.56
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.23
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.1
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,19.1
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.08
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.35
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.22
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
