Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
532778,Llanover Road. Blaenavon.,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.41
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.59
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.06
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.4
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.5
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.6
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.08
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.2
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.63
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.82
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.65
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.7
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.87
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.84
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.2
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.5
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.14
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.84
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,19.1
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.8
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.78
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.68
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
532778,Llanover Road. Blaenavon.,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.31
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.23
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.75
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.4
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.5
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.71
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.11
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.66
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.71
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.1
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.67
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,19.0
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.05
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.61
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.52
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
532778,Llanover Road. Blaenavon.,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.36
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.17
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.54
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.5
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.9
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.7
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.12
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.16
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.1
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.06
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.54
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.53
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.06
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,19.0
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.6
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.16
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.33
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
532778,Llanover Road. Blaenavon.,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.7
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.72
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.55
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.5
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.1
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.8
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.93
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.15
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.56
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.95
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.27
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.18
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.75
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,19.0
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.35
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.14
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.4
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
532778,Llanover Road. Blaenavon.,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.78
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.79
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.65
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.7
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.7
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.43
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.22
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.9
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.7
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.5
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.8
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,19.0
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.29
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.3
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.96
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
532778,Llanover Road. Blaenavon.,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.17
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.72
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.07
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.3
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.1
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.9
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.81
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.4
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.67
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.9
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.06
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,19.0
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.2
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,51.51
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.42
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
532778,Llanover Road. Blaenavon.,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.28
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.1
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.44
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.7
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.5
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.8
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.31
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.12
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.52
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.24
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.52
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,19.0
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.79
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.29
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.33
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
532778,Llanover Road. Blaenavon.,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.57
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.05
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.73
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.6
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.0
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
