Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.38
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.75
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.75
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.5
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.31
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.34
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,19.0
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.43
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.33
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.55
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
532778,Llanover Road. Blaenavon.,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.72
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.06
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.16
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.8
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.8
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.5
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.95
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.77
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.97
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,19.1
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.79
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.85
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.11
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
532778,Llanover Road. Blaenavon.,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.01
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.15
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.17
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.8
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.4
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.8
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.61
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.31
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.38
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.99
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.77
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,19.0
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.14
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,47.91
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.47
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
532778,Llanover Road. Blaenavon.,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.9
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.03
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.61
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.1
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.8
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.52
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,19.0
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.52
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.25
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.62
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
532778,Llanover Road. Blaenavon.,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.27
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.22
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.32
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.3
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.52
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.64
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,18.9
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.89
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.92
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.01
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
532778,Llanover Road. Blaenavon.,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.54
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.84
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.78
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.2
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.9
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.5
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.08
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.9
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.99
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.6
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,18.7
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.77
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,47.39
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.96
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
532778,Llanover Road. Blaenavon.,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.67
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.7
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.4
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.99
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,52.2
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.6
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.6
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.1
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.01
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.15
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.07
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.94
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.82
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,18.6
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.26
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,56.6
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.7
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
532778,Llanover Road. Blaenavon.,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.3
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.52
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.0
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.52
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.9
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.0
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.5
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.58
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.94
