Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.83
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.48
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.36
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.06
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.2
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,18.5
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.03
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,58.94
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.78
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
532778,Llanover Road. Blaenavon.,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.24
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.16
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.65
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.9
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.0
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.22
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.64
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.56
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.56
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.49
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.63
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,18.5
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.16
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,48.89
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.01
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
532778,Llanover Road. Blaenavon.,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.68
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.46
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.05
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.8
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.92
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.5
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,18.4
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.27
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.32
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.54
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
532778,Llanover Road. Blaenavon.,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.73
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.4
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.57
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.1
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.91
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.47
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.48
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,18.4
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.44
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.58
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.58
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
532778,Llanover Road. Blaenavon.,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.89
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.09
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.44
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.8
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.5
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.86
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.3
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.3
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.6
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,18.4
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.11
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.44
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
532778,Llanover Road. Blaenavon.,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.12
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.9
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.37
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.4
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.5
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.79
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.95
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.96
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.11
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,18.3
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.76
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,48.67
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.66
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
532778,Llanover Road. Blaenavon.,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.98
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.45
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.21
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.6
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.4
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.4
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.17
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.8
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.04
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.51
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.29
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,18.2
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.33
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.73
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.04
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
532778,Llanover Road. Blaenavon.,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.12
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.04
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.53
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.1
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.3
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.9
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.21
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.15
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.13
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.64
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
