Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,18.1
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.52
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,49.35
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.81
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
532778,Llanover Road. Blaenavon.,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.16
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.87
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.81
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.5
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.9
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.31
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.42
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.58
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.7
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,18.0
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.36
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.63
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.27
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
532778,Llanover Road. Blaenavon.,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.2
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.59
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.02
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.3
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.1
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.58
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,17.9
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.27
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.07
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.96
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
532778,Llanover Road. Blaenavon.,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.93
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.51
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.47
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.9
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.2
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.44
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.39
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.85
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.94
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,17.9
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.16
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.83
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.52
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
532778,Llanover Road. Blaenavon.,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.53
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.93
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.97
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.9
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.66
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.96
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.18
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,17.8
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.01
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.18
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.65
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
532778,Llanover Road. Blaenavon.,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.18
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.59
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.67
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.9
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.4
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.56
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.95
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.58
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.3
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,17.8
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.29
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.9
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.93
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
532778,Llanover Road. Blaenavon.,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.93
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.85
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.3
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.7
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.06
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.56
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.74
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.98
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.39
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.1
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,17.7
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.21
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.36
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.76
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
532778,Llanover Road. Blaenavon.,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.19
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.5
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.33
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.5
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.3
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.94
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.93
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.56
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.07
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.84
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,17.6
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
