Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.23
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.18
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.41
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
532778,Llanover Road. Blaenavon.,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.96
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.17
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.1
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.1
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.4
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.7
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.56
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.89
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.77
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.0
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,17.5
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.4
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.43
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.63
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
532778,Llanover Road. Blaenavon.,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.84
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.98
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.3
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.5
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.61
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.65
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.39
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.92
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.59
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.73
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,17.3
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.32
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.19
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.67
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
532778,Llanover Road. Blaenavon.,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.9
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.76
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.65
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.28
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.6
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.72
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.85
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.12
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.09
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.72
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,17.2
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.53
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.75
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.83
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
532778,Llanover Road. Blaenavon.,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.81
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.87
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.36
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.4
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.4
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.4
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.71
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.31
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.2
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.77
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,17.1
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.27
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.17
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.45
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
532778,Llanover Road. Blaenavon.,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.87
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.44
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.28
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.2
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.61
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.72
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.98
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.3
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.52
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,17.0
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.21
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,46.26
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.57
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
532778,Llanover Road. Blaenavon.,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.13
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.88
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.91
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.9
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.3
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.01
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.33
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.07
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,16.9
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.34
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.79
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.88
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
532778,Llanover Road. Blaenavon.,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.92
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.24
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.86
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.7
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.61
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.95
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.07
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.04
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,16.8
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.87
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.64
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.86
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
532778,Llanover Road. Blaenavon.,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
