Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.16
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.41
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.01
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.2
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.49
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.01
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.56
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.49
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,16.8
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.07
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.63
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.75
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
532778,Llanover Road. Blaenavon.,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.5
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.14
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.23
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.74
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.19
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.66
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.48
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.51
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.48
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,16.6
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.02
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.68
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.39
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
532778,Llanover Road. Blaenavon.,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.74
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.65
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.34
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.9
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.97
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.81
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.87
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.53
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.78
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.06
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,16.5
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.74
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.55
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.58
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
532778,Llanover Road. Blaenavon.,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.98
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.57
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.86
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,40.6
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.3
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.6
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.8
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.36
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.71
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.32
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.6
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,16.5
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.73
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.6
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.86
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
532778,Llanover Road. Blaenavon.,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.19
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.75
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.3
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.4
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.7
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.66
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.88
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,16.4
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.22
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.78
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.7
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
532778,Llanover Road. Blaenavon.,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.99
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.56
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.59
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.82
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.8
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.7
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.65
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.98
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.45
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,16.4
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.76
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.54
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.3
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
532778,Llanover Road. Blaenavon.,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.02
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.72
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.78
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.7
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.36
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.05
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,16.4
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.55
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.67
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
532778,Llanover Road. Blaenavon.,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.28
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.64
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.16
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.13
