Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.42
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.42
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.27
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,16.3
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.75
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.07
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.44
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
532778,Llanover Road. Blaenavon.,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.82
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.9
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.83
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.2
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.95
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.05
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.56
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,16.3
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.18
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.1
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.03
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
532778,Llanover Road. Blaenavon.,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.02
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.44
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.93
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.3
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.34
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.19
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.37
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,16.3
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.21
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.17
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.84
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
532778,Llanover Road. Blaenavon.,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.58
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.94
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.26
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.7
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.36
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.18
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.75
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,16.4
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.46
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.25
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.56
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
532778,Llanover Road. Blaenavon.,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.11
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.61
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.43
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.7
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.0
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.6
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.5
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.07
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,16.4
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.97
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.44
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.76
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
532778,Llanover Road. Blaenavon.,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.46
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.47
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.53
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.7
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.51
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.05
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.61
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,16.4
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.09
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.09
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.75
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
532778,Llanover Road. Blaenavon.,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.31
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.04
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.0
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.43
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.83
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,16.4
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.35
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.56
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.9
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
532778,Llanover Road. Blaenavon.,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.72
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.78
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.25
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.74
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
