Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.67
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.99
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,16.4
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.04
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.16
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.04
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
532778,Llanover Road. Blaenavon.,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.59
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.72
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.2
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.89
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.61
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.35
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.37
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.15
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,16.4
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.78
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.63
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.36
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
532778,Llanover Road. Blaenavon.,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.8
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.57
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.6
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.2
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.5
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.1
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.79
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.28
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.14
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.93
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.92
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.2
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,16.3
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.94
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.67
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.59
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
532778,Llanover Road. Blaenavon.,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.65
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.28
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.07
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.1
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.5
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.36
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.22
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.85
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.1
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.33
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.47
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,16.2
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.12
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,54.03
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.96
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
532778,Llanover Road. Blaenavon.,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.95
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.26
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.07
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.6
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.37
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.96
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.14
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.52
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.6
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.04
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.91
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,16.1
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.75
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.48
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.74
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
532778,Llanover Road. Blaenavon.,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.82
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.72
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.8
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.06
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.49
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.43
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.61
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.9
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,16.1
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.07
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.46
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.16
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
532778,Llanover Road. Blaenavon.,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.69
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.74
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.07
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.03
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.46
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,16.1
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.78
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.65
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.06
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
532778,Llanover Road. Blaenavon.,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.08
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.92
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.13
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.9
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.97
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.99
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.9
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.71
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.47
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.51
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.41
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
