Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.28
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,16.1
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.47
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.17
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.76
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
532778,Llanover Road. Blaenavon.,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.22
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.7
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.81
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.0
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.28
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.57
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.35
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.36
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,16.1
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.29
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.79
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.88
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
532778,Llanover Road. Blaenavon.,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.88
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.65
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.21
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.2
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.6
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.8
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.32
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,16.0
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.76
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.38
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.68
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
532778,Llanover Road. Blaenavon.,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.66
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.03
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.22
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.6
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.7
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.18
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.3
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.65
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,16.1
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.23
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.85
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.86
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
532778,Llanover Road. Blaenavon.,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.76
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.89
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.62
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.5
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.65
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.52
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,16.1
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.53
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.78
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.89
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
532778,Llanover Road. Blaenavon.,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.98
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.5
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.71
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.8
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.7
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.93
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.47
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.03
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,16.1
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.14
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.85
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.05
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
532778,Llanover Road. Blaenavon.,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.8
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.27
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.23
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.7
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.3
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.3
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,16.1
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.58
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.04
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.95
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
532778,Llanover Road. Blaenavon.,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.74
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.41
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.1
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.4
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.48
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.58
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,16.2
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
