Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.62
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.74
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.87
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
532778,Llanover Road. Blaenavon.,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.54
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.62
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.89
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.36
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,16.3
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.44
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.61
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.17
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
532778,Llanover Road. Blaenavon.,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.83
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.02
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.43
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.11
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,16.3
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.4
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.11
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.16
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
532778,Llanover Road. Blaenavon.,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.87
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.9
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.91
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.1
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.39
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.42
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,16.4
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.15
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.09
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.6
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
532778,Llanover Road. Blaenavon.,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.66
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.17
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.25
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.43
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,16.4
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.74
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.94
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.76
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
532778,Llanover Road. Blaenavon.,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.97
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.99
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.35
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.6
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,16.5
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.55
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.34
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
532778,Llanover Road. Blaenavon.,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.5
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.3
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.27
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.8
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.64
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,16.5
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.85
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.76
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
532778,Llanover Road. Blaenavon.,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.52
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.6
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.91
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.9
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.92
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,16.6
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.58
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.55
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
532778,Llanover Road. Blaenavon.,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.15
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.25
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.22
