Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,16.6
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.26
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.07
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
532778,Llanover Road. Blaenavon.,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.6
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.12
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.57
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.9
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.48
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.63
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,16.7
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.06
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.99
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
532778,Llanover Road. Blaenavon.,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.51
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.49
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,16.8
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.53
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
532778,Llanover Road. Blaenavon.,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.17
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.35
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.04
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.7
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.73
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,16.8
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.23
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.14
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.48
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
532778,Llanover Road. Blaenavon.,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.34
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.27
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.01
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.07
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,16.9
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.46
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.27
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.28
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
532778,Llanover Road. Blaenavon.,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.34
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.65
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,16.9
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.31
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.17
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
532778,Llanover Road. Blaenavon.,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.43
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.44
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.35
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.3
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,17.0
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.55
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.24
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.97
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
532778,Llanover Road. Blaenavon.,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.46
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.53
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.21
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
