Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,17.0
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.9
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.15
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.33
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
532778,Llanover Road. Blaenavon.,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.81
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.54
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.2
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.27
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.66
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,17.1
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.75
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.11
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
532778,Llanover Road. Blaenavon.,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.84
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.63
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.3
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,17.2
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.29
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.89
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
532778,Llanover Road. Blaenavon.,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.33
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.44
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.38
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.67
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,17.3
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.75
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
532778,Llanover Road. Blaenavon.,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.17
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.96
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.08
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.77
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,17.4
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.45
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.03
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.97
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
532778,Llanover Road. Blaenavon.,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.71
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.0
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,17.5
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.47
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.82
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
532778,Llanover Road. Blaenavon.,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.9
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.48
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.7
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,17.5
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.83
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.14
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
532778,Llanover Road. Blaenavon.,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.69
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.54
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.03
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.2
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
