Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,17.6
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.21
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.67
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
532778,Llanover Road. Blaenavon.,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.33
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.23
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.03
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.0
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.97
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.08
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,17.7
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.49
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.32
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.34
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
532778,Llanover Road. Blaenavon.,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.15
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.09
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.1
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.4
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,17.9
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.64
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.72
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
532778,Llanover Road. Blaenavon.,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.43
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.31
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.49
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,18.0
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.08
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
532778,Llanover Road. Blaenavon.,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.53
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.62
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.42
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.15
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,18.1
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.99
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.84
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.63
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
532778,Llanover Road. Blaenavon.,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.68
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.58
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.16
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.0
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,18.2
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.96
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.29
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.63
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
532778,Llanover Road. Blaenavon.,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.39
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.13
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.16
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.68
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.86
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,18.3
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.69
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.23
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
532778,Llanover Road. Blaenavon.,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.21
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.49
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,18.5
