Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.19
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.63
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
532778,Llanover Road. Blaenavon.,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.26
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.45
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.22
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,18.7
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.16
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.86
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.31
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
532778,Llanover Road. Blaenavon.,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.43
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.44
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.12
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.57
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.54
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,18.8
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.16
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.68
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.56
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
532778,Llanover Road. Blaenavon.,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.43
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.01
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.18
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.61
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.41
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.45
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,19.0
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.64
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.02
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
532778,Llanover Road. Blaenavon.,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.78
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.65
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.58
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.9
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,19.1
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.82
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.34
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.13
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
532778,Llanover Road. Blaenavon.,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.7
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.65
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.23
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.91
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.08
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,19.2
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.37
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.42
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.06
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
532778,Llanover Road. Blaenavon.,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.01
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.69
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.63
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.3
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,19.4
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.7
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.47
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.52
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
532778,Llanover Road. Blaenavon.,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
